Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.85
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.36
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.93
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.6
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.1
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,17.4
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.38
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,89.81
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,94.34
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.69
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
531253,Rogerstone Power Station,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.72
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.93
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.42
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.29
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.63
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.56
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.85
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.3
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.4
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.8
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.6
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.5
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,102.68
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,90.95
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,190.4
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.9
531253,Rogerstone Power Station,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.41
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.96
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.35
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.25
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.02
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.4
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.1
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.68
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.97
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.12
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.9
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.7
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.06
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.15
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.5
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,108.31
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,100.44
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
531253,Rogerstone Power Station,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.68
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.47
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.71
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.42
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.62
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.2
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.29
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.53
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.82
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.89
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.75
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.9
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.31
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,86.42
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,102.05
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,105.44
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
531253,Rogerstone Power Station,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.38
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.11
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.04
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.36
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.2
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.61
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.51
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.21
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.0
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.8
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.0
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.76
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,94.32
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,108.25
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,113.7
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,214.7
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
531253,Rogerstone Power Station,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.81
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.09
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.1
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.8
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.59
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.17
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.0
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.14
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.37
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.8
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.41
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.33
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.4
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.8
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.1
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,98.95
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,115.21
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,116.43
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.1
531253,Rogerstone Power Station,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.7
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.27
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.97
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.97
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.8
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.42
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.15
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.91
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.1
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.8
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.56
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.9
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.67
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.74
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.79
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.8
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.2
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.13
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.42
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,95.49
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,121.72
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,113.48
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,217.4
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.6
531253,Rogerstone Power Station,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.6
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-7.01
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.44
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.46
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.5
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.52
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.2
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.52
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.34
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.34
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.86
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.61
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.52
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.93
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.61
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.09
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.36
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,121.42
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,120.25
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,226.3
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.2
531253,Rogerstone Power Station,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.4
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.94
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.51
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.41
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.5
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.62
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.88
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.1
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.9
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.5
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.0
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.75
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.24
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.22
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.02
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.98
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.6
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.0
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.57
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,95.84
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,127.4
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,118.4
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,231.9
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.8
531253,Rogerstone Power Station,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.2
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.67
