Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.3
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.21
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.35
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.22
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.7
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.82
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.09
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.66
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.62
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.1
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.2
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.06
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,97.88
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,138.46
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,124.69
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,243.2
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,579.6
531253,Rogerstone Power Station,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,530.1
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.5
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.05
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.8
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.87
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.58
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.25
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.66
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.9
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.69
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.8
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.98
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.78
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.59
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.44
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.84
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.5
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.5
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.48
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.15
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,143.87
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,130.53
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,258.8
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.6
531253,Rogerstone Power Station,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.7
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.36
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.94
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.6
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.23
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.06
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.28
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.5
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.5
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.5
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.28
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.17
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.7
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.24
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.11
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.62
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.9
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.9
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.3
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.2
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.68
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,114.82
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,141.33
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,143.29
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,240.7
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,592.9
531253,Rogerstone Power Station,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,605.1
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.55
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.88
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.91
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.86
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.68
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.91
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.8
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.1
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.72
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.29
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.51
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.99
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.87
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.5
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.4
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.02
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,115.8
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,134.94
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,141.82
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,232.5
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,567.7
531253,Rogerstone Power Station,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,600.4
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.84
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.62
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.1
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.8
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.24
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.4
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.9
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.8
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.0
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.68
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.67
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.08
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.94
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.1
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.8
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,115.26
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,143.16
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,137.2
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,232.3
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.7
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,600.1
531253,Rogerstone Power Station,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.2
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.07
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.43
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,38.89
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.8
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.5
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.47
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.49
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.48
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.09
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.8
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.43
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.99
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.1
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.19
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.45
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.74
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.48
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.5
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.0
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.66
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.19
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,126.9
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,150.08
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,148.45
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,229.5
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,533.2
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.0
531253,Rogerstone Power Station,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.5
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.3
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.13
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,37.51
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.7
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.52
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.62
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.28
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.44
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.3
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.6
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.92
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.77
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.54
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.26
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.19
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.5
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.4
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.44
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.42
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,129.66
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,142.6
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,149.17
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,223.9
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,542.0
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.4
531253,Rogerstone Power Station,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.6
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.6
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.21
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.94
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.3
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.31
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.08
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.05
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.2
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.9
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.64
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.7
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.2
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.22
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.65
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.49
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.37
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.9
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.9
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.5
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,137.95
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,143.42
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,153.15
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,225.6
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.7
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,600.8
531253,Rogerstone Power Station,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,644.4
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.18
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,42.96
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.0
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,181.1
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.47
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.04
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.1
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.7
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.0
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.06
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.82
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,57.51
