Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.44
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.1
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,242.2
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.7
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,135.25
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,146.72
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,167.45
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,245.4
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,568.1
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,616.0
531253,Rogerstone Power Station,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,703.3
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.94
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.99
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.72
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.8
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.7
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.96
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.72
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.55
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.2
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.0
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.9
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.87
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.52
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.3
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.3
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.51
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.09
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,53.93
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.2
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.5
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,226.6
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,140.39
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,155.5
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,170.99
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,245.3
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,586.6
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,649.3
531253,Rogerstone Power Station,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,714.4
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.82
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.73
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.77
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.7
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,155.9
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.08
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.75
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.65
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.8
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.0
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.5
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.83
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.1
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.4
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.49
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.7
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.8
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.39
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.9
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.3
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,140.53
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,158.11
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,167.91
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,241.5
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,588.9
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,660.4
531253,Rogerstone Power Station,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,702.9
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.85
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.39
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,40.59
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.3
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.2
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,172.2
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.44
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.48
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.03
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.7
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.2
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.51
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.7
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.29
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.33
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.52
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.12
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.5
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.5
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.77
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.07
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,137.37
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,176.24
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,295.5
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.5
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
531253,Rogerstone Power Station,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,738.0
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.42
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.38
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.82
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,38.4
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.9
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,163.7
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.61
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.08
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.48
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.0
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.8
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.52
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.48
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.1
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.26
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.08
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.42
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.7
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.0
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.3
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.8
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,114.77
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,143.83
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,170.05
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,288.0
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,602.5
531253,Rogerstone Power Station,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,712.8
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.5
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.25
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.48
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.7
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.16
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.15
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.82
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.5
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.43
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.55
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.67
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.37
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.93
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.4
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.2
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.5
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.97
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,123.02
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.67
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,169.67
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,286.8
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.4
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.2
531253,Rogerstone Power Station,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,710.2
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.93
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.89
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,37.06
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.1
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.2
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.99
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.12
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.76
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.7
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.99
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.42
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.33
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.83
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,53.97
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.9
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.2
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.0
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,18.3
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.81
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,136.73
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,136.54
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,171.78
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,264.0
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,572.7
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.5
531253,Rogerstone Power Station,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,719.0
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.55
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.09
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,42.74
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.6
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,180.6
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.13
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.54
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.52
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.4
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.8
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.7
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.13
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.07
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.6
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,57.01
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,57.64
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.62
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,236.8
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,243.6
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.9
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,18.1
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.81
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.65
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,148.2
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,142.4
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,186.94
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,280.0
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.0
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,599.2
531253,Rogerstone Power Station,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,781.2
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.81
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.87
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,48.63
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.9
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,204.4
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.95
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.19
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.7
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.02
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.55
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.6
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.7
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.78
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,55.29
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,64.94
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.84
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.1
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,272.8
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.3
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.8
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.84
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.1
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,133.9
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,159.79
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,202.21
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,315.2
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,561.9
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,668.9
531253,Rogerstone Power Station,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,845.1
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.78
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.25
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,51.91
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.1
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
