Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,218.4
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.35
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.67
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.76
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.6
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.9
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.94
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.61
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.0
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.0
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.09
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,58.34
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.35
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,52.26
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,242.8
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,223.1
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.2
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.19
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,144.92
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,148.22
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,206.54
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,324.0
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,608.0
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,623.6
531253,Rogerstone Power Station,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,864.4
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.8
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.82
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,48.16
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.8
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,203.5
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.38
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.21
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.51
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.0
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.7
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.87
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.39
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.5
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.1
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.53
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.26
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.41
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,65.07
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.9
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.9
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,272.2
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.2
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,140.5
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,147.31
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,208.13
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,330.6
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,592.8
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.4
531253,Rogerstone Power Station,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,871.0
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,36.17
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.58
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.01
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.8
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.4
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,178.0
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.68
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.95
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.16
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.8
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.74
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.5
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.16
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.8
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.44
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.17
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.23
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,66.67
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.5
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.7
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.8
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,278.8
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.9
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.1
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,140.76
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,144.25
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,205.0
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,328.3
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,593.1
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,607.1
531253,Rogerstone Power Station,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,860.4
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.02
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.83
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,44.95
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.6
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,190.1
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.38
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.13
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.41
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.1
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.92
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.16
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.5
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.8
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.63
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.1
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,61.03
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.1
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.7
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.8
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.6
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.62
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,133.68
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,149.98
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,196.56
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,298.7
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,630.6
531253,Rogerstone Power Station,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,825.6
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.72
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.51
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,48.5
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,98.1
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.9
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,204.5
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.04
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.54
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.4
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.4
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.65
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.15
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.2
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.1
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.04
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,55.71
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.13
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,61.48
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,233.2
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.1
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,257.4
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.3
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,139.41
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,139.34
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,196.67
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,303.1
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,586.5
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.5
531253,Rogerstone Power Station,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,825.7
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,35.88
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.98
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,40.28
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.4
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,171.1
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.5
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.58
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.57
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.7
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.5
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.9
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.93
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.1
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.1
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.2
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,54.92
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.93
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,59.39
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.1
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.5
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,248.6
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.1
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,144.96
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,148.4
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,188.17
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,261.3
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.5
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.9
531253,Rogerstone Power Station,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,790.4
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.1
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.58
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,36.28
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.1
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.7
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.88
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.36
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.94
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.7
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.41
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.2
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.26
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.33
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,52.47
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.4
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.2
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.9
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.8
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,135.14
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,133.68
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,162.17
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,567.6
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.0
531253,Rogerstone Power Station,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.3
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.49
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.42
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.2
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.2
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.36
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.59
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.01
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.4
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.8
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.0
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.01
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.92
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.91
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.54
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.3
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.4
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.9
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.8
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,138.72
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,115.18
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.37
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,243.9
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,582.5
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.8
531253,Rogerstone Power Station,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.5
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.35
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.21
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.35
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.5
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.6
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.55
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.99
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.56
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.4
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.1
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.09
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.22
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.76
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.28
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.76
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.1
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.8
