Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.3
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.7
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,136.72
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.57
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,146.13
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,222.4
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.7
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.8
531253,Rogerstone Power Station,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.1
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.36
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.43
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.4
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.7
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.65
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.67
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.5
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.46
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.7
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.0
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.02
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.08
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.0
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.7
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.58
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.6
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,129.9
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,124.18
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,197.1
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.2
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.9
531253,Rogerstone Power Station,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.6
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.29
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.53
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.68
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.1
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.13
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.5
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.5
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.98
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.96
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.04
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.2
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.41
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,107.23
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,117.1
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.1
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
531253,Rogerstone Power Station,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.59
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.88
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.37
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.0
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.03
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.1
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.1
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.78
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.67
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.54
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.07
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.7
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.7
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.22
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,111.21
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,122.23
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.8
531253,Rogerstone Power Station,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.42
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.19
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.75
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.1
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.9
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.71
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.6
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.83
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.44
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.86
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.19
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.86
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.1
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.95
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.73
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.6
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,123.15
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,209.6
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
531253,Rogerstone Power Station,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.08
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.18
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.56
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.89
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.09
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.91
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.11
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.6
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.3
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.46
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.85
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.68
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.17
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
531253,Rogerstone Power Station,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.93
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.58
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.09
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.58
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.47
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.05
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.25
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,93.99
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,89.98
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.31
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
531253,Rogerstone Power Station,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.88
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.69
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.17
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.41
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.33
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.55
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,95.4
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.4
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.03
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
531253,Rogerstone Power Station,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.96
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.29
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.36
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.24
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.3
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.13
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
531253,Rogerstone Power Station,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.44
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.2
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
