Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.75
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.47
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.51
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.15
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.04
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.16
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.78
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.51
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
531253,Rogerstone Power Station,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.81
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.39
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.17
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.08
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.81
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.93
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.64
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.82
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
531253,Rogerstone Power Station,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.23
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.29
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.09
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.16
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.6
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.17
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.69
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.89
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
531253,Rogerstone Power Station,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.87
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.35
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.18
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.89
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.5
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.84
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.89
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.27
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
531253,Rogerstone Power Station,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.1
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.17
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.27
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.62
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.5
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.45
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.28
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.22
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
531253,Rogerstone Power Station,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.92
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.25
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.54
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.35
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.5
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.68
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.97
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
531253,Rogerstone Power Station,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.97
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.26
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.85
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.98
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.4
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.98
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.06
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,171.9
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
531253,Rogerstone Power Station,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.2
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.95
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.97
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.4
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.12
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.19
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
531253,Rogerstone Power Station,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.99
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.52
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.38
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.46
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.3
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
