Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.61
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.13
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.7
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.23
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.79
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.3
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
531253,Rogerstone Power Station,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.63
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.37
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.6
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.91
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.45
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.51
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.77
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
531253,Rogerstone Power Station,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.81
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.55
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.82
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.4
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.6
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.96
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
531253,Rogerstone Power Station,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.79
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.21
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.97
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.82
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.13
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.7
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.23
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.15
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
531253,Rogerstone Power Station,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.33
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.2
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.4
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.58
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.6
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.19
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.41
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
531253,Rogerstone Power Station,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.84
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.2
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.74
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.5
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.29
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.97
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.61
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
531253,Rogerstone Power Station,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.17
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.89
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.4
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.68
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.54
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.65
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
531253,Rogerstone Power Station,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.49
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.7
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.64
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.3
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.24
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.24
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.14
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
531253,Rogerstone Power Station,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.08
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.37
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.2
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
