Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
531253,Rogerstone Power Station,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.56
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.79
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.23
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.0
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.52
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.55
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.37
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.69
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
531253,Rogerstone Power Station,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.14
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.94
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.8
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.39
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.68
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.11
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.49
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.21
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
531253,Rogerstone Power Station,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.59
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.09
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.44
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.7
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.7
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.19
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.12
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.85
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
531253,Rogerstone Power Station,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.69
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.09
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.83
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.5
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.8
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.82
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.71
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
531253,Rogerstone Power Station,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.2
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.12
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.96
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.3
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.25
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.61
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.66
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
531253,Rogerstone Power Station,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.94
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.23
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.82
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.29
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.63
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.1
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.12
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.52
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.16
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
531253,Rogerstone Power Station,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.69
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.21
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.28
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.66
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.96
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.34
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.8
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.59
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.74
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.87
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.75
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.05
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
531253,Rogerstone Power Station,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.58
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.41
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.43
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.48
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.0
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.6
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.01
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.07
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.7
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.08
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
531253,Rogerstone Power Station,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.2
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.3
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
