Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.49
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.64
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.17
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.92
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.07
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
531253,Rogerstone Power Station,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.63
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.52
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.08
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.36
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.6
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.17
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.62
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.71
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
531253,Rogerstone Power Station,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.95
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.85
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.17
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.93
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.1
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.72
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.1
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.19
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
531253,Rogerstone Power Station,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.2
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.88
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.09
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.95
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.17
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.19
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.54
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.26
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,92.96
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
531253,Rogerstone Power Station,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.21
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.07
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.13
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.68
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.1
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.69
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.08
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.28
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
531253,Rogerstone Power Station,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.27
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.37
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.32
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.6
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.11
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.7
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
531253,Rogerstone Power Station,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.31
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.65
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.86
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.45
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.45
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.69
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.19
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.78
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
531253,Rogerstone Power Station,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.35
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.66
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.16
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.0
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.93
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.73
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.56
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.67
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.15
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.26
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,101.99
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
531253,Rogerstone Power Station,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.9
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.82
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.35
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.6
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.48
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.13
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.4
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.5
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.16
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.14
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.92
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,108.31
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,192.9
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
