Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.56
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.36
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.22
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.81
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.62
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.21
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.77
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.4
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.56
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.88
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,105.89
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
531253,Rogerstone Power Station,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.4
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.21
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.62
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.88
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.21
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.74
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.26
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.81
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.39
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.4
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.18
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.7
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,104.69
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
531253,Rogerstone Power Station,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.9
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.75
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.13
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.15
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.52
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.79
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.95
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.96
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.7
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.54
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,95.59
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,103.65
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
531253,Rogerstone Power Station,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.31
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.84
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.8
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.78
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.16
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.32
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.03
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.51
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.72
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.08
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.32
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
531253,Rogerstone Power Station,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.77
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.9
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.57
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.45
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.4
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.81
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.61
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.5
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.6
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.31
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.67
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,100.76
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
531253,Rogerstone Power Station,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.99
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.25
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.36
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.19
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.35
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.72
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.55
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.99
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.57
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.06
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.7
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.5
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.85
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.61
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.46
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,84.11
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,90.81
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
531253,Rogerstone Power Station,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.43
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.26
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.62
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.07
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.29
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.93
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.25
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.6
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,89.81
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,89.56
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,85.22
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
531253,Rogerstone Power Station,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.77
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.2
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.99
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.52
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.7
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.26
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,77.03
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.35
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
531253,Rogerstone Power Station,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.79
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
