Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.28
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.49
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.21
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.8
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.57
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.56
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,88.8
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
531253,Rogerstone Power Station,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.68
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.65
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.01
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.22
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.0
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.53
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.7
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.25
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.04
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
531253,Rogerstone Power Station,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.59
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.63
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.1
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.57
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
531253,Rogerstone Power Station,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.57
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.36
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.3
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.86
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.5
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.65
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
531253,Rogerstone Power Station,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.34
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.37
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.5
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.51
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
531253,Rogerstone Power Station,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.0
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.6
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.78
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.89
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
531253,Rogerstone Power Station,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.18
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.82
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.71
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.8
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
531253,Rogerstone Power Station,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.64
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.0
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.12
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531253,Rogerstone Power Station,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.41
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.2
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.57
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
531253,Rogerstone Power Station,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
