Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.71
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.3
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
531253,Rogerstone Power Station,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.67
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.28
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.5
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.94
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.02
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
531253,Rogerstone Power Station,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.51
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.42
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.6
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.71
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
531253,Rogerstone Power Station,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.55
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.56
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.8
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.72
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
531253,Rogerstone Power Station,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.59
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.12
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.0
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
531253,Rogerstone Power Station,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.49
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.55
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.99
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.2
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.81
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.06
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
531253,Rogerstone Power Station,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.48
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.53
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.3
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.82
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.09
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
531253,Rogerstone Power Station,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.42
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.5
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.8
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.25
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.73
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
531253,Rogerstone Power Station,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.21
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.46
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
