Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.7
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.59
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
531253,Rogerstone Power Station,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.43
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.9
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.49
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.55
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
531253,Rogerstone Power Station,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.05
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.64
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.07
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.1
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.13
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
531253,Rogerstone Power Station,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.18
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.63
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.2
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.44
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
531253,Rogerstone Power Station,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.52
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.5
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.19
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.21
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
531253,Rogerstone Power Station,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.64
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.66
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.7
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.61
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
531253,Rogerstone Power Station,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.74
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.92
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.14
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.88
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.8
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
531253,Rogerstone Power Station,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.83
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.1
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.12
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.62
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
531253,Rogerstone Power Station,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.27
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.88
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.87
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.3
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
531253,Rogerstone Power Station,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.36
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
