Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.76
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.67
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.23
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
531253,Rogerstone Power Station,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.43
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.73
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.7
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.66
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.97
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.77
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
531253,Rogerstone Power Station,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.82
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.0
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.8
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.7
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.79
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.09
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
531253,Rogerstone Power Station,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.59
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.99
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.0
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.34
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
531253,Rogerstone Power Station,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.47
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.93
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.88
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.95
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.1
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.72
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.43
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
531253,Rogerstone Power Station,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.92
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.99
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.3
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,71.26
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
531253,Rogerstone Power Station,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.2
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.44
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.79
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
531253,Rogerstone Power Station,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.77
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.37
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.19
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
531253,Rogerstone Power Station,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.83
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.5
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.68
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
