Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.84
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
531253,Rogerstone Power Station,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.86
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.16
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.9
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.89
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,73.11
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
531253,Rogerstone Power Station,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.77
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.1
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.63
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.66
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
531253,Rogerstone Power Station,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.78
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.3
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.4
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
531253,Rogerstone Power Station,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.55
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.17
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.4
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.06
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.61
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
531253,Rogerstone Power Station,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.63
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.83
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.5
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.29
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.65
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.04
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
531253,Rogerstone Power Station,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.35
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.11
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.47
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.91
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.38
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.99
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
531253,Rogerstone Power Station,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.01
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.31
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.44
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.87
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.96
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.5
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.28
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,69.73
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
531253,Rogerstone Power Station,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.38
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.53
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.27
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.67
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,67.17
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
531253,Rogerstone Power Station,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.05
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
