Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.82
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.59
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.43
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.6
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.09
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,70.14
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
531253,Rogerstone Power Station,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.52
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.28
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.62
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.8
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.41
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.46
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
531253,Rogerstone Power Station,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.78
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.04
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.0
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.5
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.17
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
531253,Rogerstone Power Station,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.99
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.7
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.75
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.93
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.14
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.39
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.1
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.41
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
531253,Rogerstone Power Station,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.29
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.73
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.43
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.44
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.3
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.71
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.87
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.77
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
531253,Rogerstone Power Station,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.01
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.13
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.87
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.86
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.5
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.97
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.56
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,83.12
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.88
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
531253,Rogerstone Power Station,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.38
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.58
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.54
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.1
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.7
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.13
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.66
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,93.6
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.6
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
531253,Rogerstone Power Station,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.26
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.48
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.32
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.63
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.28
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.5
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.8
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.82
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.92
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,91.76
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
531253,Rogerstone Power Station,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.81
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.45
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.14
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.57
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.83
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.43
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.2
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.9
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
