Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.62
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.6
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,91.25
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.49
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
531253,Rogerstone Power Station,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.48
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.42
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.98
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.59
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.73
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.4
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,26.0
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.93
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.84
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,93.71
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.62
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
531253,Rogerstone Power Station,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.61
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.9
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.56
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.39
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.9
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.79
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.66
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.88
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,26.1
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.65
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.74
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,99.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.63
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,200.8
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
531253,Rogerstone Power Station,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.3
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.29
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.45
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.3
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.27
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.34
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.36
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.07
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.0
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,26.2
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.49
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.88
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,95.8
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,92.25
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,195.4
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
531253,Rogerstone Power Station,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.61
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.63
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.2
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.73
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.36
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.63
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.6
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.97
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.53
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.79
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.62
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.1
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,26.3
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,88.91
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,99.06
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,97.35
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
531253,Rogerstone Power Station,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.04
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.8
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.2
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.75
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.94
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.19
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.61
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.18
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,26.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.29
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,91.59
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,102.52
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,104.64
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
531253,Rogerstone Power Station,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.55
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.98
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.23
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.39
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.37
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.67
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.39
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.11
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.88
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.6
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,26.6
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.04
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,96.8
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,113.73
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.83
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
531253,Rogerstone Power Station,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.12
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.3
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.5
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.95
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.17
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.0
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.23
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.73
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.69
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.5
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.7
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.3
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,92.73
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,110.7
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.71
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,208.1
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.2
531253,Rogerstone Power Station,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.58
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.87
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.5
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.8
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.51
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.39
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.46
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.7
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.0
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.15
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.76
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.28
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.99
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.5
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.8
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.17
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.67
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,109.34
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,112.79
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.7
531253,Rogerstone Power Station,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.65
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.63
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.4
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.4
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.5
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.94
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.57
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.13
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.3
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
