Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.12
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.7
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.65
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.05
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.1
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.8
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.33
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,95.68
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,116.46
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,127.28
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,225.9
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.2
531253,Rogerstone Power Station,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.2
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.3
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.87
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.52
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.6
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.7
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.54
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.19
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.9
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.81
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.59
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.82
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.12
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.49
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.65
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.98
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.8
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.05
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,107.02
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,123.29
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,141.28
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,231.2
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.2
531253,Rogerstone Power Station,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.9
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.75
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.46
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.67
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.1
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.27
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.44
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.1
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.02
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.47
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.99
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.6
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.04
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.7
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.2
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.9
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.94
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,121.79
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,135.9
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,225.9
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.7
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,515.2
531253,Rogerstone Power Station,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.2
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.5
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,35.75
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.6
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.2
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.71
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.31
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.05
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.86
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.8
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.33
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.19
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.1
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,27.0
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.8
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,119.13
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,115.34
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,133.78
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,220.2
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.8
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.4
531253,Rogerstone Power Station,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.1
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.91
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.2
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,35.59
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.6
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.5
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.92
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.41
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.7
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.8
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.04
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.39
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.52
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,54.16
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,228.9
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,27.1
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.02
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,121.73
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,128.85
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,128.14
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.5
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.5
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.9
531253,Rogerstone Power Station,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.4
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.53
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,38.45
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,159.0
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.7
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,163.9
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.62
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.93
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.36
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.7
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.19
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.34
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.82
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.9
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.34
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.77
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.8
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.0
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,27.1
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.07
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.24
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,132.03
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,139.02
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,216.3
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,542.4
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.1
531253,Rogerstone Power Station,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.5
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.91
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.6
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,37.38
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.4
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.1
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.0
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.28
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.97
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.35
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.13
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.2
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.24
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.73
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,54.16
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.74
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,228.0
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.0
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,27.1
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.23
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,122.25
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,126.87
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,147.6
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,223.0
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.5
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
531253,Rogerstone Power Station,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,625.4
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.19
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.59
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,36.16
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.2
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.8
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.63
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.07
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.46
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.1
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.93
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.01
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.62
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.02
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.72
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.0
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.5
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,27.2
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,128.54
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,126.26
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,125.31
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.1
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.9
531253,Rogerstone Power Station,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.94
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.07
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,38.9
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.3
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.55
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.77
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.49
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.68
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.1
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.2
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.87
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.28
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.49
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.41
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.38
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.62
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,50.37
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.07
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.3
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.2
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,27.3
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,117.2
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,141.21
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,137.14
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,222.5
