Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,592.1
531253,Rogerstone Power Station,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,581.8
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.86
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.74
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,38.25
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.89
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.43
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.25
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.9
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.18
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.37
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.2
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.22
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.67
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.9
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.22
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.66
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.3
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,27.3
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,121.36
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,151.57
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,142.53
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,231.3
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.4
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,632.2
531253,Rogerstone Power Station,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.3
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.74
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.59
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.01
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.7
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,163.4
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.16
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.07
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.23
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.8
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.4
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.72
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.6
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.7
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.02
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.37
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.62
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,50.58
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.36
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.4
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.1
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.5
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,27.3
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,122.63
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,150.64
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,148.31
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.4
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.1
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,626.1
531253,Rogerstone Power Station,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,622.2
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.0
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,36.05
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,38.04
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.3
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.1
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.1
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.58
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.66
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.63
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.2
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.9
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.4
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.25
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.8
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.68
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.79
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.96
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.48
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.8
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.7
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,27.4
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.07
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,127.4
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,153.9
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,136.34
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,226.1
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.6
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,638.7
531253,Rogerstone Power Station,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.9
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.45
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.22
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.5
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.3
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.5
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.85
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.18
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.46
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.3
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.5
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.7
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.5
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.86
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.95
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.16
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.8
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.1
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.7
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,27.4
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,121.34
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,142.27
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,141.58
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,219.2
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.7
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,592.9
531253,Rogerstone Power Station,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,597.9
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.7
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,35.54
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,38.98
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.7
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.4
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.1
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.92
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.24
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.75
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.8
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.3
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.5
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.8
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.55
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.17
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.28
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,53.52
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.4
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.3
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,27.3
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.97
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.28
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.19
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,156.34
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,156.72
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,251.4
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.6
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,655.3
531253,Rogerstone Power Station,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,662.2
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.59
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.64
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,44.04
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.3
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,184.9
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.63
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.98
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.31
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.57
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.7
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.9
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.9
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.7
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.79
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.09
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.08
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.68
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.4
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.6
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.6
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.4
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,27.2
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.09
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,118.65
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,138.53
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,174.71
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,279.0
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.3
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,580.5
531253,Rogerstone Power Station,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,732.6
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.86
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,38.6
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,39.4
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.1
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.0
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.8
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.77
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.36
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.01
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.9
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.0
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.9
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.72
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.25
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.7
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.64
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.86
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.64
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.2
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.4
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.8
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.7
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,27.1
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,128.82
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,148.32
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,164.86
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,240.0
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.6
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.1
531253,Rogerstone Power Station,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,693.6
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,42.69
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,46.0
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,44.68
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.7
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,191.9
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,189.2
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.76
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.84
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.6
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.5
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.51
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.53
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.5
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.02
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.79
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.04
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.85
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.0
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.5
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.1
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,26.9
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.5
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.1
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,157.39
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,175.66
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.4
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.0
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,659.4
531253,Rogerstone Power Station,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,740.5
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,52.53
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,42.28
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,52.77
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,219.4
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,176.7
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,221.3
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.98
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.97
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.0
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.1
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.9
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.49
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.56
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
