Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.7
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.84
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.58
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.26
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,56.43
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.8
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.3
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.4
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,26.7
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.25
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,157.58
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,160.73
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,183.66
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,237.4
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,660.5
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,673.5
531253,Rogerstone Power Station,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,771.5
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,54.0
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.64
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,55.3
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,225.4
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.5
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,232.0
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.45
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.78
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.8
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.7
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.2
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.3
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.94
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.6
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.25
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.63
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,53.39
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.41
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.1
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,225.8
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.9
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,26.4
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,160.38
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,152.69
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,182.46
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,242.0
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,671.7
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,639.8
531253,Rogerstone Power Station,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,765.6
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,56.43
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.37
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,50.18
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,235.8
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.0
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,210.8
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.14
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.22
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.68
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.0
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.8
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.1
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.45
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.3
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.75
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,53.81
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,59.33
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.1
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,228.2
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,249.4
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,26.2
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.92
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,164.41
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,152.54
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,183.65
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,241.1
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,689.5
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,639.8
531253,Rogerstone Power Station,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,771.1
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,52.02
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,41.47
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,60.96
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,217.9
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,173.9
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,256.3
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.29
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.22
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.88
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.0
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.8
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.9
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.98
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.33
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.13
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.85
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,52.92
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,63.87
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.8
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.6
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,268.8
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.8
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,162.13
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,168.93
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,206.07
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,268.6
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,681.7
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,707.4
531253,Rogerstone Power Station,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,866.1
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,51.37
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,43.19
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,55.93
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,215.8
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,181.2
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,235.8
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.0
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.0
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.14
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.4
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.9
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.2
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.73
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.51
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.2
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.95
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.35
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.7
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,60.14
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.3
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.3
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,254.7
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.5
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,160.45
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,168.69
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,190.73
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,243.8
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,676.4
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,708.0
531253,Rogerstone Power Station,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,804.8
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,51.02
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,42.96
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,49.25
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,213.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,179.6
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,207.7
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.02
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.6
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.21
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.9
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.31
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.08
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.54
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.16
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.01
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,52.57
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.1
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.2
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.3
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,25.2
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,166.51
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,151.08
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,182.12
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,254.5
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,700.0
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,635.8
531253,Rogerstone Power Station,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,768.5
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,51.03
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,43.91
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,46.49
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,212.5
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,182.4
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,195.0
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.27
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.61
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.66
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.2
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.1
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.13
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.91
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.85
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.26
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.37
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,52.78
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.4
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.0
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.9
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.08
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,156.69
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,156.81
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,172.32
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.8
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.4
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,656.0
531253,Rogerstone Power Station,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,723.7
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,50.72
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,43.18
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,46.39
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,210.0
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,178.1
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,193.4
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.22
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.37
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.55
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.4
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.28
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.0
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.6
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.91
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.16
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.01
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.8
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.5
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.7
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.7
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,158.72
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,152.97
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,170.21
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.8
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,659.0
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,634.7
531253,Rogerstone Power Station,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,710.9
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,47.85
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,41.33
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,37.92
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,200.2
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.5
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.01
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.32
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.94
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.6
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.4
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.22
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.78
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.25
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.54
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.9
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.8
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.1
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.95
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,155.46
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,158.0
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,159.62
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,212.5
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,652.0
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,662.3
531253,Rogerstone Power Station,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,672.7
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
