Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,46.06
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,40.77
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.15
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.2
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.0
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.3
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.37
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.16
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.54
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.8
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.4
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.32
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.26
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.1
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,55.73
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.14
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.4
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,235.6
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.6
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.67
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.52
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,147.85
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,161.58
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,151.66
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.7
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.8
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,677.7
531253,Rogerstone Power Station,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,639.8
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,48.53
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.68
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,35.23
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.9
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.3
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.97
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.61
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.49
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.4
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.82
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.5
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.05
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.68
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.48
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.55
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.3
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.2
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.2
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.04
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.7
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,155.01
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,131.14
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,149.5
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,229.7
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,651.2
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
531253,Rogerstone Power Station,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,632.2
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,37.96
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.89
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,40.49
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,159.3
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.4
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,170.5
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.48
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.1
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.05
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.5
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.38
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.59
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.6
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,57.11
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.1
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.8
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.4
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.9
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,140.39
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,128.54
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,163.64
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,242.6
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,587.8
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,540.2
531253,Rogerstone Power Station,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,685.8
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.24
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.99
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,38.07
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.5
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.6
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.72
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.16
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.74
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.1
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.9
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.51
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.31
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.04
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.95
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.8
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.6
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,124.81
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,130.03
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,147.48
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,212.2
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.7
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.8
531253,Rogerstone Power Station,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.1
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.12
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.75
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,38.68
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.4
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.2
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.91
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.33
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.38
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.5
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.48
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.95
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.18
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.45
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.9
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.1
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.4
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,124.57
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,131.28
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,143.24
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,202.0
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.9
531253,Rogerstone Power Station,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.4
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.25
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.39
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,36.75
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.4
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.7
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.6
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.32
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.25
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.65
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.8
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.8
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.63
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.65
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.43
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.29
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.8
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.7
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,124.7
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,139.02
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,137.24
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,192.1
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,522.1
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.7
531253,Rogerstone Power Station,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,576.9
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.2
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.98
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.1
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.2
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.96
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.99
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.57
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.1
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.6
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.05
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.93
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.28
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.15
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.0
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.5
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,117.91
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,134.93
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,146.87
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.7
531253,Rogerstone Power Station,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,611.7
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.71
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.59
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.64
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.9
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.54
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.76
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.14
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.9
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.56
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.8
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.66
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.65
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.0
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.8
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,118.44
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,126.35
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,138.12
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,191.7
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,528.7
531253,Rogerstone Power Station,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.2
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.42
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.52
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.49
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.5
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.0
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.53
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.99
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.81
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.7
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.3
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
