Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.94
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.54
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.83
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.34
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.9
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,118.14
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.14
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,125.83
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.8
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.5
531253,Rogerstone Power Station,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.8
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.4
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.6
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.16
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.4
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.31
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.28
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.96
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.1
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.57
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.73
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.76
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.1
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.33
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,106.45
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.57
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,131.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
531253,Rogerstone Power Station,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.5
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.87
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.7
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.24
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.0
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.1
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.62
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.31
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.85
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.32
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.51
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.57
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.96
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.8
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.2
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,96.65
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,120.38
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,144.21
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,242.6
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.4
531253,Rogerstone Power Station,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.1
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.66
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.17
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.84
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.6
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.2
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.0
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.1
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.42
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.1
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.13
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.74
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.51
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.91
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.88
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.3
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.4
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.2
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,106.3
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,112.04
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,146.56
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,227.9
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
531253,Rogerstone Power Station,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.1
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.28
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.29
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.89
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.8
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.5
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.84
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.82
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.18
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.95
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.82
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.77
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.3
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,110.45
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,107.8
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,139.16
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.8
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.6
531253,Rogerstone Power Station,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.2
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,35.9
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.75
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.51
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.6
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.7
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.8
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.17
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.27
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.5
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.27
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.57
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.14
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.94
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.1
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.2
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,107.87
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,120.69
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,142.98
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,220.1
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.7
531253,Rogerstone Power Station,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.1
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.93
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.39
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.34
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.3
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.5
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.28
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.04
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.34
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.4
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.59
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.57
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.76
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.93
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.17
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.6
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.7
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,122.26
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,114.67
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,146.43
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,211.0
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.2
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
531253,Rogerstone Power Station,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.75
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.55
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.92
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.5
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.4
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.76
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.31
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.36
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.92
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.98
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.51
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,58.24
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,243.3
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.7
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.27
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,123.85
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,143.44
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,227.6
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.7
531253,Rogerstone Power Station,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.7
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.07
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.03
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.94
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.66
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.26
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.6
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.8
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.5
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.2
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.62
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,112.65
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,140.64
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,234.0
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.7
531253,Rogerstone Power Station,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.1
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.85
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.54
