Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.17
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.7
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.17
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.02
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.17
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.7
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.75
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.21
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.33
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.11
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.49
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.82
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.0
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.8
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.4
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.89
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.86
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,127.8
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,144.37
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,248.2
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.0
531253,Rogerstone Power Station,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,608.9
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.94
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.96
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,35.71
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.51
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.43
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.21
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.48
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.0
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,52.77
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.4
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.6
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.2
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.25
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,130.04
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,149.6
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,250.1
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.5
531253,Rogerstone Power Station,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.1
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.45
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.96
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.98
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.8
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.75
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.98
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.2
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.94
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,54.84
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,64.38
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.6
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,229.8
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,269.2
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.0
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.25
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,134.54
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,162.76
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,263.4
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.7
531253,Rogerstone Power Station,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,683.7
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.9
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.66
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.16
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.4
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.83
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.31
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.25
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.4
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.1
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.73
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,57.98
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.28
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,241.6
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.5
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,112.93
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,148.23
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,148.77
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,213.2
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,616.5
531253,Rogerstone Power Station,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.48
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.28
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.94
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.1
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.28
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.47
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.5
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.16
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,55.27
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.9
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,232.4
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.9
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.3
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,135.01
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,137.7
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.4
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.6
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.2
531253,Rogerstone Power Station,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.4
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.47
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.4
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.4
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.95
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.08
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.18
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.39
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.02
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,56.39
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.48
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.9
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,235.1
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.4
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,106.08
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,122.71
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,132.08
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.5
531253,Rogerstone Power Station,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.3
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.13
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.85
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.74
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.7
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.79
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,52.07
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.26
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.3
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,107.34
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,129.45
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,130.84
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.5
531253,Rogerstone Power Station,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,554.2
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,33.39
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.15
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.65
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.8
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.2
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.99
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.26
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.75
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.41
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.95
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.9
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.6
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.08
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,119.23
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,122.59
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,118.54
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.3
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.7
531253,Rogerstone Power Station,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.2
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.59
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.48
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.25
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.2
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.8
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.2
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.27
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.75
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.92
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.09
