Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.62
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.7
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.9
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,103.42
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,118.1
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,122.22
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
531253,Rogerstone Power Station,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.14
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.24
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.88
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.0
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.6
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.99
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.35
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.8
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.08
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.84
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.2
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.6
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.7
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,108.05
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,116.34
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,114.68
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
531253,Rogerstone Power Station,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.58
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.99
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.28
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.8
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.4
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.53
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.08
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.26
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.15
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.0
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,110.67
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,110.2
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.92
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
531253,Rogerstone Power Station,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.6
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.75
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.79
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.78
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.8
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.7
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.76
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.73
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.99
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.7
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.69
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.65
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.54
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.7
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.02
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.17
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,133.69
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
531253,Rogerstone Power Station,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.9
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.44
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.66
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.12
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.34
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.49
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.2
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.41
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.72
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.21
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.4
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.26
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,111.04
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,128.52
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
531253,Rogerstone Power Station,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.8
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.78
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.29
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.2
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.99
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.32
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.1
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.56
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.57
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.66
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.9
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.9
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,109.78
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,116.5
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,139.54
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.7
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
531253,Rogerstone Power Station,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.8
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.02
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.04
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.76
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.3
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.12
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.95
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.17
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.8
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.59
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.8
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.67
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.0
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.9
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,113.17
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.59
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,140.67
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,215.5
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.0
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
531253,Rogerstone Power Station,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.0
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.54
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.48
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.4
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.54
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.21
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.8
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.91
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.02
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.9
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.13
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.3
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.3
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.2
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.9
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,134.18
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,225.7
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
531253,Rogerstone Power Station,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.1
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.5
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.44
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.55
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.0
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.01
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.72
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.64
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.48
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.5
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.44
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,90.51
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.86
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.1
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
531253,Rogerstone Power Station,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.3
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.73
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.88
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
