Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.68
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.67
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.3
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.97
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.43
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.32
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.96
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.42
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,109.68
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
531253,Rogerstone Power Station,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.12
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.98
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.8
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.65
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.24
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.6
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.76
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.7
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.03
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.1
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.05
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.74
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.16
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.33
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,195.1
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.4
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
531253,Rogerstone Power Station,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.0
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.89
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.1
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.89
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.86
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.15
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.99
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.13
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.26
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.85
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.0
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,100.72
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.6
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,104.81
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
531253,Rogerstone Power Station,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.04
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.79
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.2
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.0
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.39
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.42
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.12
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.54
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.12
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.05
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.16
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.0
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.75
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.55
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.59
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,103.03
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,109.08
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
531253,Rogerstone Power Station,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.92
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.14
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.1
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.1
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.34
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.7
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.14
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.46
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.94
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,93.6
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.8
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,119.19
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
531253,Rogerstone Power Station,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.1
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.53
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.4
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.79
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.65
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.58
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.77
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.14
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.59
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.61
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,107.79
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,117.41
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
531253,Rogerstone Power Station,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.09
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.51
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.85
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.44
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.67
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.75
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.6
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.3
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.63
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.5
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,110.64
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
531253,Rogerstone Power Station,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.38
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.21
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.19
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.98
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.89
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.96
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.38
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.0
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.2
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.45
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.45
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.13
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,109.65
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
531253,Rogerstone Power Station,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.51
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.2
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.96
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.0
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.95
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.65
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.06
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.4
