Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.1
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.36
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.75
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,103.03
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
531253,Rogerstone Power Station,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.42
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.39
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.85
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.88
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.97
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.21
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.6
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.0
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.3
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.01
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.96
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
531253,Rogerstone Power Station,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.65
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.62
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.41
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.27
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.55
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.39
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.9
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.99
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.76
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.3
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.26
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
531253,Rogerstone Power Station,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.36
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.7
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.85
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.52
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.0
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.98
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.81
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.91
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.25
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
531253,Rogerstone Power Station,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.73
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.65
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.48
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.97
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.56
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.4
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.89
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.16
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,91.27
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
531253,Rogerstone Power Station,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.8
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.46
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.66
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.35
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.08
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.07
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.65
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.5
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.56
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.73
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
531253,Rogerstone Power Station,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.93
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.05
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.39
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.5
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.58
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.83
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.09
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
531253,Rogerstone Power Station,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.6
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.14
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.2
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.99
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.03
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.87
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
531253,Rogerstone Power Station,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.07
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.95
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.24
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.5
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.25
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.77
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.33
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
531253,Rogerstone Power Station,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
