Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.85
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.51
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.65
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.45
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
531253,Rogerstone Power Station,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.89
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.98
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.49
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.55
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.12
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
531253,Rogerstone Power Station,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.33
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
531253,Rogerstone Power Station,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.13
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.3
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.15
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.68
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
531253,Rogerstone Power Station,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.05
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
531253,Rogerstone Power Station,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.25
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
531253,Rogerstone Power Station,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.62
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.79
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.92
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.16
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
531253,Rogerstone Power Station,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
531253,Rogerstone Power Station,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.3
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
