Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.28
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
531253,Rogerstone Power Station,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.2
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.1
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531253,Rogerstone Power Station,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.03
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.93
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
531253,Rogerstone Power Station,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.99
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.54
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531253,Rogerstone Power Station,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.68
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.51
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.42
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
531253,Rogerstone Power Station,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.25
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
531253,Rogerstone Power Station,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.64
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.14
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
531253,Rogerstone Power Station,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.52
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
531253,Rogerstone Power Station,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.34
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.27
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
531253,Rogerstone Power Station,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.93
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
