Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
531253,Rogerstone Power Station,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.69
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.35
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.84
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.98
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
531253,Rogerstone Power Station,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.07
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.7
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.76
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
531253,Rogerstone Power Station,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.96
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
531253,Rogerstone Power Station,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.11
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.86
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.97
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.73
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
531253,Rogerstone Power Station,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.99
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.13
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.58
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
531253,Rogerstone Power Station,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.09
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
531253,Rogerstone Power Station,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.4
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.2
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.43
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.19
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
531253,Rogerstone Power Station,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.02
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.84
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,71.27
