Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
531253,Rogerstone Power Station,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.76
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.61
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.23
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,71.27
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
531253,Rogerstone Power Station,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.27
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.69
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,68.74
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
531253,Rogerstone Power Station,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.48
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.58
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.81
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.11
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
531253,Rogerstone Power Station,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.55
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.13
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.82
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
531253,Rogerstone Power Station,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.93
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.84
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.83
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.16
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
531253,Rogerstone Power Station,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.49
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.27
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.15
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.31
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.25
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,71.76
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
531253,Rogerstone Power Station,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.92
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.75
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.09
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.65
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.16
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.25
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
531253,Rogerstone Power Station,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.7
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.74
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.21
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,71.49
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
531253,Rogerstone Power Station,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.6
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.63
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.1
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
