Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.01
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.11
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.77
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.6
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.69
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.38
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.74
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,70.71
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
531253,Rogerstone Power Station,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.3
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.51
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.01
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.57
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
531253,Rogerstone Power Station,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.16
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.99
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,62.27
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.05
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
531253,Rogerstone Power Station,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.93
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.91
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.11
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.76
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
531253,Rogerstone Power Station,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.03
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.95
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.57
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.9
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,70.58
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,82.21
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
531253,Rogerstone Power Station,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.94
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.25
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.57
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.32
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.9
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.39
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.52
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.62
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
531253,Rogerstone Power Station,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.48
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.43
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.44
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.68
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.0
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.08
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,82.36
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
531253,Rogerstone Power Station,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.55
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.49
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.1
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.78
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,90.81
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
531253,Rogerstone Power Station,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.93
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.42
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.58
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.1
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.89
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.3
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.59
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.03
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.55
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,92.79
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
531253,Rogerstone Power Station,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
