Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.9
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.3
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.81
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.9
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.47
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.4
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.73
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.76
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,216.2
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
531253,Rogerstone Power Station,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.58
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.05
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.9
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.09
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.95
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,93.8
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,222.7
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
531253,Rogerstone Power Station,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.38
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.13
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.7
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.98
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.57
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,88.75
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
531253,Rogerstone Power Station,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.39
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.92
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.2
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.31
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.72
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.77
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.49
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,87.27
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
531253,Rogerstone Power Station,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.64
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.97
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.0
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.26
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.08
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.03
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,89.45
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
531253,Rogerstone Power Station,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.51
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.53
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.63
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.01
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.2
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.64
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,63.93
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,87.09
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,173.3
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
531253,Rogerstone Power Station,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.75
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.23
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.23
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.43
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.2
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,68.16
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
531253,Rogerstone Power Station,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.87
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.43
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.62
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.41
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.19
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,67.83
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
531253,Rogerstone Power Station,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.99
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.74
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
