Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.53
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.96
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,59.26
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.46
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,71.65
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
531253,Rogerstone Power Station,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.74
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.63
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.6
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.4
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.7
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.87
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.55
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
531253,Rogerstone Power Station,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.75
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.97
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.24
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.5
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.5
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.06
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.37
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,76.7
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,71.47
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
531253,Rogerstone Power Station,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.92
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.27
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.48
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.41
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.5
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.05
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.78
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.79
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
531253,Rogerstone Power Station,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.86
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.58
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.26
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.82
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.65
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.48
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.02
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
531253,Rogerstone Power Station,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.81
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.57
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.99
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.8
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.38
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,74.75
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,76.81
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.01
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
531253,Rogerstone Power Station,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.38
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.23
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.2
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.19
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,53.37
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.3
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.49
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.11
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.39
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,88.9
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.89
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,176.5
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
531253,Rogerstone Power Station,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.63
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.97
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.79
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.03
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.19
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.51
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.22
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.8
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.7
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.66
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.18
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,92.38
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.34
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
531253,Rogerstone Power Station,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.62
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.44
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.82
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.48
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.97
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.76
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.8
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.9
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.97
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,79.91
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,93.29
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.31
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
531253,Rogerstone Power Station,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
