Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.62
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.52
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.88
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.22
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,46.18
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.34
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.7
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.0
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.5
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,83.73
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,95.08
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,103.74
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
531253,Rogerstone Power Station,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.33
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.96
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.69
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.58
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.61
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.49
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.8
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,23.1
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.03
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.78
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,96.33
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,96.99
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
531253,Rogerstone Power Station,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.96
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.8
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.85
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.83
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.33
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.61
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.99
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.7
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.2
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.4
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.34
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.43
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,104.32
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,102.19
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.48
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
531253,Rogerstone Power Station,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.22
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.13
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.31
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.53
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.08
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.84
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.55
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.77
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,53.46
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.6
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,226.6
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.6
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.83
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,97.02
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,104.73
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,94.31
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,203.0
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
531253,Rogerstone Power Station,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.93
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.92
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.46
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.62
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.89
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.6
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.26
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.8
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,58.5
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.36
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,245.6
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.7
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.44
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.71
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,106.04
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,119.71
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,104.86
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,208.5
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.3
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.8
531253,Rogerstone Power Station,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.83
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.8
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.7
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.69
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.42
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.38
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.72
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.52
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.03
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,57.17
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.87
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,240.1
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.63
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.11
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,106.56
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,123.73
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,104.42
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,211.6
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.1
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,522.6
531253,Rogerstone Power Station,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.04
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.1
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.64
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.9
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.52
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.32
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,63.81
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.99
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.0
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,266.6
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.9
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.3
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,111.96
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,125.79
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,100.02
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,218.1
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.9
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.4
531253,Rogerstone Power Station,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.64
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.91
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.6
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.4
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.56
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.57
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.56
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.3
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,65.41
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.11
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.1
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,272.3
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.9
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.13
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,103.01
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,130.6
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,115.09
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.2
531253,Rogerstone Power Station,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.34
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.93
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.3
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.6
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.05
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.12
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.55
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.4
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.3
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.63
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.31
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.78
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,66.63
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.32
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,129.5
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,277.3
