Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,99.77
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,135.84
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,135.76
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,248.5
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.4
531253,Rogerstone Power Station,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.1
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.98
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.51
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.8
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.66
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.59
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.34
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.65
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.54
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.59
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.5
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.72
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,67.37
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.0
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,279.7
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,105.21
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,130.69
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,133.7
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,233.1
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.5
531253,Rogerstone Power Station,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.9
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.93
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.38
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.52
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.31
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.9
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.2
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.89
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.13
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.77
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,69.99
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.89
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,126.5
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,290.8
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.8
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.19
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,109.19
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,137.99
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,133.69
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,230.7
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.3
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,577.9
531253,Rogerstone Power Station,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.5
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.69
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.1
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.3
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.05
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.64
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.54
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.1
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.5
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.25
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.45
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.3
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,65.83
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.86
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,118.1
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,273.3
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.7
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,115.45
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,120.83
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,152.92
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,255.6
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,508.2
531253,Rogerstone Power Station,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,642.7
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.08
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,39.08
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.1
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.2
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.0
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.25
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.3
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.6
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.9
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.47
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.99
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.24
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,76.08
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.72
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,134.3
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,315.9
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.5
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.79
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.02
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,117.31
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,139.51
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,153.95
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,242.0
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.6
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,584.9
531253,Rogerstone Power Station,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,648.8
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.28
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.84
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.1
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.2
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.94
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.39
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.7
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.04
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.68
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.82
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.28
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.61
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,75.37
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.73
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,127.9
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.5
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,314.3
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.6
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.85
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,125.44
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,139.45
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,143.63
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,225.1
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,529.2
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.3
531253,Rogerstone Power Station,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.8
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.37
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.04
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.9
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.99
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.09
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.0
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.73
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.56
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.74
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.13
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,72.64
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.37
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,117.4
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.8
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,301.5
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.5
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.7
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.19
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,138.73
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,133.07
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,134.23
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,225.2
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.1
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.1
531253,Rogerstone Power Station,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.45
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.01
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.91
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.3
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.7
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.73
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.35
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.2
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.2
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.57
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.71
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.66
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,73.36
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.41
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.1
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,305.8
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.0
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.6
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.14
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.9
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,151.21
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,141.16
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,133.06
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,234.2
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.9
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,593.7
531253,Rogerstone Power Station,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.6
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.29
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.12
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,42.22
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.9
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.1
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,178.7
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.27
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.72
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.04
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.2
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.1
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.0
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.37
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.85
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.95
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.41
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,71.73
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.35
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.0
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,299.9
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.7
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.51
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,151.34
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,141.42
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,154.43
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,231.6
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.2
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.7
531253,Rogerstone Power Station,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,655.3
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.7
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.46
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,44.14
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.2
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.5
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
