Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.67
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.79
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.4
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.5
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.3
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.83
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,52.83
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,74.38
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,57.51
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.4
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,312.7
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,243.8
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.2
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.41
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,155.72
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,152.14
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,176.46
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,241.8
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,658.2
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,642.6
531253,Rogerstone Power Station,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,747.2
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.36
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.21
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,42.13
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.6
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,178.8
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.61
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.54
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.87
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.4
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.9
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.17
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.18
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,67.34
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.66
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.5
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,282.8
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.4
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.0
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.15
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,138.88
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,142.33
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,165.51
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,232.8
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,586.4
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,600.7
531253,Rogerstone Power Station,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,699.9
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,36.23
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.96
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.99
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.5
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.5
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.3
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.21
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.56
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.59
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.4
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.09
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.26
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.14
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.0
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,71.89
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,52.95
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.1
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,300.4
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.7
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,142.32
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,146.06
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,170.79
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,237.0
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,599.5
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,614.1
531253,Rogerstone Power Station,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,721.5
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.68
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.54
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,37.05
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.1
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.3
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.7
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.43
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.13
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.28
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.8
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.1
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.25
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.51
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,71.43
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,56.32
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.1
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,299.0
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.1
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.5
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,132.63
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,152.49
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,172.9
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,246.5
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.9
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,640.8
531253,Rogerstone Power Station,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,730.8
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.77
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.35
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,38.82
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.4
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.1
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.18
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.27
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.73
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.6
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.1
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.27
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.86
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.99
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,74.12
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.85
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,118.4
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.8
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,310.6
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.8
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.21
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,136.24
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,156.8
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,162.66
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,229.2
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,576.4
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,660.7
531253,Rogerstone Power Station,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,690.6
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.14
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.31
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,39.22
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.8
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.5
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.31
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.33
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.73
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.5
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.9
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.02
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.43
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.89
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.5
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,68.18
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.0
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.8
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,285.0
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.9
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.29
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,140.66
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,147.23
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,168.97
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.7
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,590.3
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,617.6
531253,Rogerstone Power Station,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,712.1
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.37
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.1
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.12
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.2
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.3
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.51
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.55
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.2
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.0
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.5
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.43
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.08
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.97
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.33
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,66.2
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.68
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.6
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,277.7
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.9
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.8
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,144.71
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,144.53
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,164.78
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.8
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.8
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,607.4
531253,Rogerstone Power Station,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,696.6
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.41
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.6
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.95
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.4
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.9
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.39
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.65
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.92
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.5
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.6
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.08
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.86
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.2
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.23
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.43
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.41
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,64.81
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,54.41
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.0
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,272.6
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.1
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.6
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,146.29
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,146.77
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,163.15
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,225.8
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,614.2
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,616.6
531253,Rogerstone Power Station,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,689.5
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,43.89
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.56
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,38.19
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.9
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,184.0
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.2
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.4
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.17
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.87
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.45
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.1
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.2
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.37
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.67
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.4
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,53.52
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.63
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,225.7
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.0
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.4
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
