Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,143.0
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,137.79
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,162.64
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.0
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,601.1
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,579.8
531253,Rogerstone Power Station,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,686.8
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.25
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.71
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,36.86
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.1
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.1
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.83
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.86
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.2
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.47
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.1
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.22
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.34
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.37
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.7
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.1
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.4
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.2
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,132.86
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,129.46
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,166.56
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,252.7
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.5
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.8
531253,Rogerstone Power Station,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,703.1
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.96
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.58
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.8
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,159.2
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.7
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.87
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.0
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.41
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.85
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.66
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.84
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.9
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.48
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.6
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.9
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.68
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,132.57
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.21
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,149.5
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,236.1
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.5
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
531253,Rogerstone Power Station,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,38.24
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.03
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.97
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.9
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.16
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.19
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.86
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.48
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.63
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,53.61
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.8
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.3
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.13
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,135.96
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,118.45
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,157.42
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,254.7
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,572.1
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.3
531253,Rogerstone Power Station,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,664.8
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.89
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.64
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.04
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.2
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.6
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.66
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.36
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.83
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.6
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.96
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.93
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.96
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.41
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.36
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.4
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.9
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.9
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,124.86
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.11
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,136.08
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,219.2
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.7
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.1
531253,Rogerstone Power Station,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.7
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.59
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.87
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.1
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.7
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.66
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.42
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.61
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.24
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.28
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.08
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.01
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.62
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.3
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.5
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.8
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.16
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,118.6
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,116.74
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,127.26
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,201.0
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.9
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.1
531253,Rogerstone Power Station,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,36.43
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.2
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.4
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.88
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.26
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.6
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.83
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.59
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.77
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.56
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.26
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.9
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.2
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.2
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.04
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.11
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,127.27
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.3
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.8
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.7
531253,Rogerstone Power Station,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.2
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.27
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.69
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.4
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.0
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.62
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.91
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.8
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.59
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.94
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.79
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.59
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.79
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.2
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.4
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,120.94
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,110.7
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,121.53
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.2
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.3
531253,Rogerstone Power Station,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.6
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.14
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.44
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.9
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.03
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.03
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.8
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.6
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.61
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.76
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.32
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.22
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.7
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.8
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,117.58
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.45
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,121.75
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,494.7
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
531253,Rogerstone Power Station,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.8
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.68
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.36
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.62
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.0
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.86
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.25
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.1
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
