Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.2
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.51
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.21
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.22
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.78
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.24
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.39
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.69
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,115.98
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.8
531253,Rogerstone Power Station,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.79
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.74
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.86
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.3
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.51
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.46
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.12
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.14
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.1
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,100.8
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.76
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.03
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
531253,Rogerstone Power Station,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.96
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.97
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.44
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.74
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.74
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.7
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.87
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.88
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.64
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.28
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
531253,Rogerstone Power Station,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.51
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.93
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.61
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.11
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.78
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.56
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.7
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.3
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.84
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.96
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,88.03
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
531253,Rogerstone Power Station,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.92
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.45
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.36
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.76
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.46
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.66
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.42
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.65
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.47
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.44
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.64
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.6
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
531253,Rogerstone Power Station,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.96
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.66
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.45
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.05
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.45
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.51
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.33
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.11
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.48
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.02
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
531253,Rogerstone Power Station,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.87
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.25
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.96
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.08
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.81
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.97
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.95
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.54
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.43
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
531253,Rogerstone Power Station,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.47
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.05
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.2
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.78
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.76
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.06
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.09
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.34
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
531253,Rogerstone Power Station,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.58
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.49
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.84
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.55
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.28
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.39
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
