Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.54
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,88.54
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
531253,Rogerstone Power Station,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.48
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.17
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.55
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.49
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.59
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,91.79
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
531253,Rogerstone Power Station,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.26
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.57
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.67
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.29
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.08
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.45
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.39
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.64
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.41
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
531253,Rogerstone Power Station,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.03
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.01
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.26
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.91
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.91
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.07
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
531253,Rogerstone Power Station,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.9
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.79
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.62
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.67
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.79
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.11
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.43
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
531253,Rogerstone Power Station,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.18
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.66
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.51
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
531253,Rogerstone Power Station,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.33
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.3
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.31
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.8
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.96
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
531253,Rogerstone Power Station,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.16
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.29
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.7
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.1
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.86
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.95
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
531253,Rogerstone Power Station,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.84
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.01
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.04
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.14
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.31
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.75
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.61
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.61
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.59
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
531253,Rogerstone Power Station,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.54
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.34
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
