Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.78
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.85
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.18
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.09
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.17
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
531253,Rogerstone Power Station,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.31
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.19
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.7
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.81
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.05
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.57
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.63
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.17
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.84
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
531253,Rogerstone Power Station,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.43
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.32
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.76
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.68
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.24
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.51
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
531253,Rogerstone Power Station,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.13
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.72
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.99
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.09
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.49
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.39
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
531253,Rogerstone Power Station,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.88
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.2
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.85
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.3
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.84
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.51
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,97.74
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
531253,Rogerstone Power Station,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.77
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.52
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.42
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.28
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.6
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.12
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.98
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.44
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
531253,Rogerstone Power Station,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.8
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.64
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.68
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.42
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.03
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
531253,Rogerstone Power Station,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.09
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.75
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.7
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.05
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.76
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.94
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.05
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.53
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.56
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
531253,Rogerstone Power Station,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.56
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.04
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.52
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.41
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.35
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.84
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.66
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.15
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.99
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.43
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
