Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
531253,Rogerstone Power Station,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.19
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.62
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.39
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.47
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.45
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
531253,Rogerstone Power Station,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.23
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.4
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.45
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.65
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.83
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
531253,Rogerstone Power Station,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.78
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.54
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.46
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.81
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.03
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.41
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.66
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.65
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
531253,Rogerstone Power Station,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.73
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.25
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.11
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.67
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.44
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.78
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
531253,Rogerstone Power Station,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.18
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.97
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.25
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.04
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.37
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.15
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
531253,Rogerstone Power Station,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.12
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.11
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.75
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.11
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.75
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.27
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.06
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.39
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.04
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,176.0
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
531253,Rogerstone Power Station,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.92
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.02
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.68
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.89
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.04
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.23
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
531253,Rogerstone Power Station,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.18
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.91
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.06
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.88
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.07
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.38
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
531253,Rogerstone Power Station,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.85
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
