Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.42
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.18
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.13
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.54
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.44
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.82
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
531253,Rogerstone Power Station,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.68
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.75
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.3
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.51
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.29
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.26
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.08
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
531253,Rogerstone Power Station,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.55
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.4
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.96
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.78
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.89
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.57
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.32
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
531253,Rogerstone Power Station,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.54
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.84
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.01
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.09
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.74
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.76
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
531253,Rogerstone Power Station,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.44
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.94
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.74
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.36
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.03
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.36
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.96
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.42
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.98
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
531253,Rogerstone Power Station,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.15
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.19
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.08
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.84
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.47
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.67
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
531253,Rogerstone Power Station,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.85
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.62
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.61
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.73
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.46
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.72
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.35
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.37
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
531253,Rogerstone Power Station,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.75
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.39
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.66
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.26
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,96.17
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.53
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.08
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,200.3
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
531253,Rogerstone Power Station,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.32
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.93
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.05
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.13
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.05
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
531253,Rogerstone Power Station,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
