Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.73
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.55
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.69
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.26
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.54
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.95
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.53
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.74
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.98
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
531253,Rogerstone Power Station,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.46
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.89
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.22
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.54
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.53
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.34
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.09
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.3
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.12
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.71
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
531253,Rogerstone Power Station,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.97
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.04
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.94
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.28
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.03
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.08
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.9
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.12
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.88
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.52
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.43
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
531253,Rogerstone Power Station,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.97
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.46
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.97
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.87
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.56
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.26
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
531253,Rogerstone Power Station,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.36
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.29
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.1
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.45
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.46
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.41
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.71
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.13
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,97.82
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
531253,Rogerstone Power Station,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.39
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.48
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.66
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.2
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.54
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.69
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.73
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,101.95
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
531253,Rogerstone Power Station,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.09
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.54
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.63
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.2
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.77
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.62
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.5
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.34
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,194.3
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
531253,Rogerstone Power Station,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.08
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.12
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.82
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.28
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.76
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.31
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.47
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,94.24
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
531253,Rogerstone Power Station,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.99
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.07
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.08
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.17
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.67
