Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.25
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.82
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.88
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.67
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.85
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.99
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,102.47
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,198.9
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
531253,Rogerstone Power Station,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.47
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.28
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.59
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.89
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.1
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.59
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.88
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.81
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,96.38
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.94
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,97.66
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
531253,Rogerstone Power Station,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.58
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.95
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.2
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.23
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.35
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.02
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,82.79
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.58
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
531253,Rogerstone Power Station,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.92
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.59
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.26
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.78
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.46
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,93.12
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
531253,Rogerstone Power Station,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.73
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.1
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.95
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.32
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.1
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,95.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
531253,Rogerstone Power Station,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.79
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.25
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.34
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.84
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.81
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.62
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.23
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.01
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
531253,Rogerstone Power Station,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.02
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.13
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.19
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.78
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
531253,Rogerstone Power Station,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.26
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.21
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
531253,Rogerstone Power Station,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.22
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.23
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.73
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.25
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
531253,Rogerstone Power Station,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
