Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.52
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.54
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
531253,Rogerstone Power Station,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.0
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.93
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
531253,Rogerstone Power Station,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.72
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.17
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.3
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.13
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
531253,Rogerstone Power Station,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.4
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.34
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.25
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
531253,Rogerstone Power Station,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.13
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.34
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
531253,Rogerstone Power Station,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.26
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.07
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.62
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
531253,Rogerstone Power Station,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.15
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531253,Rogerstone Power Station,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.44
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.53
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.65
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531253,Rogerstone Power Station,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.89
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.1
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
