Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.89
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.17
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
531253,Rogerstone Power Station,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.98
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
531253,Rogerstone Power Station,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.84
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.12
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.22
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.9
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
531253,Rogerstone Power Station,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.9
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.09
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.63
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.12
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
531253,Rogerstone Power Station,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.99
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531253,Rogerstone Power Station,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.46
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
531253,Rogerstone Power Station,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.31
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.28
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
531253,Rogerstone Power Station,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.21
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
