Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.94
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.4
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.22
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.42
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
531253,Rogerstone Power Station,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.83
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.55
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531253,Rogerstone Power Station,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.03
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.71
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
531253,Rogerstone Power Station,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.2
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.7
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.94
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531253,Rogerstone Power Station,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.67
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.8
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.27
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
531253,Rogerstone Power Station,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.63
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.61
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.9
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.72
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
531253,Rogerstone Power Station,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.02
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
531253,Rogerstone Power Station,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.69
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.88
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
531253,Rogerstone Power Station,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
