Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
531253,Rogerstone Power Station,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.45
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
531253,Rogerstone Power Station,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.84
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
531253,Rogerstone Power Station,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.22
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.54
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.5
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
531253,Rogerstone Power Station,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.03
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.36
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.62
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.04
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,60.23
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
531253,Rogerstone Power Station,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.01
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.81
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,78.48
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
531253,Rogerstone Power Station,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.34
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.84
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.9
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.27
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.77
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531253,Rogerstone Power Station,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.83
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.77
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.1
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.19
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.52
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
531253,Rogerstone Power Station,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.2
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.84
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.2
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.2
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.16
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.28
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.16
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
531253,Rogerstone Power Station,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.08
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
