Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.88
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.4
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.86
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,68.54
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
531253,Rogerstone Power Station,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.94
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.78
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,71.59
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
531253,Rogerstone Power Station,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.03
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.58
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.64
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.7
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.55
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,74.56
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
531253,Rogerstone Power Station,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.28
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.65
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.87
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.9
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,79.41
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.54
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
531253,Rogerstone Power Station,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.4
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.5
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.59
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.62
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.47
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
531253,Rogerstone Power Station,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.45
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.91
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.59
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,68.66
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.92
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,77.6
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
531253,Rogerstone Power Station,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.36
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.4
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.37
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.37
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.24
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.87
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,71.93
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,76.92
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
531253,Rogerstone Power Station,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.3
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.88
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.59
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.84
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.29
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,74.96
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,78.27
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
531253,Rogerstone Power Station,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.43
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.41
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.47
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.85
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.67
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.53
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,78.92
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
