Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
531253,Rogerstone Power Station,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.28
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.14
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.7
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.2
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.14
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.2
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.52
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.84
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,71.49
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,81.2
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
531253,Rogerstone Power Station,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.39
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.3
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.04
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.95
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.36
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.92
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.56
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,77.63
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,78.69
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
531253,Rogerstone Power Station,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.47
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.74
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.67
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.7
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.25
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.03
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.22
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.72
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,79.39
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.97
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
531253,Rogerstone Power Station,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.35
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.97
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.06
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.6
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.9
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.32
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,77.02
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,82.66
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.49
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
531253,Rogerstone Power Station,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.69
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.58
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.11
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.59
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.65
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.52
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.6
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.25
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,80.14
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,85.4
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,80.1
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
531253,Rogerstone Power Station,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.17
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.77
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.8
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.49
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.15
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.15
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.06
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.6
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,85.5
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,89.5
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,86.63
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,177.6
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
531253,Rogerstone Power Station,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.94
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.71
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.38
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.71
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.02
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.9
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.9
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.75
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,88.23
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,95.79
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
531253,Rogerstone Power Station,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.48
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.51
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.9
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.39
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.51
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.4
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.9
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.38
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.16
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,81.5
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.16
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,104.8
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
531253,Rogerstone Power Station,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.35
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.36
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.32
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.16
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.74
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
