Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.6
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.95
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.28
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.9
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.53
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.9
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,84.66
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,85.8
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,108.79
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,215.8
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
531253,Rogerstone Power Station,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.3
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.28
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.04
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.41
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.6
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.2
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.3
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.36
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.41
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.14
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.0
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.54
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,87.2
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.73
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,118.32
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,232.4
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
531253,Rogerstone Power Station,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.4
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.68
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.58
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.84
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.52
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.24
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.41
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.59
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.27
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.77
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.0
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.79
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.86
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.45
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,107.56
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.8
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
531253,Rogerstone Power Station,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.69
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.38
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.37
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.89
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.07
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.92
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.57
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.1
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.59
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.36
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,96.57
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.38
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
531253,Rogerstone Power Station,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.41
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.42
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.81
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.0
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.84
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.4
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.22
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.9
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.7
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.46
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.07
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.0
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.2
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.19
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.2
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,103.56
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,117.06
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,219.5
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
531253,Rogerstone Power Station,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.6
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.52
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.62
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.5
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.7
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.19
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.4
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.22
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.3
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.39
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.56
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.13
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.2
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.7
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.6
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.2
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.88
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.54
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,103.75
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,132.9
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,252.9
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
531253,Rogerstone Power Station,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.0
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.96
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.31
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.0
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.91
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.15
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.28
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.8
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.62
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.61
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.49
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.56
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.01
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.3
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.3
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.51
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,99.69
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,141.7
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,280.2
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
531253,Rogerstone Power Station,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,599.3
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.73
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.53
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.23
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.18
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.49
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.2
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.6
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.9
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.82
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.54
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.26
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.14
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.6
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.3
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.32
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,93.83
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.8
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,148.75
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,297.6
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
531253,Rogerstone Power Station,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,629.2
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.49
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.2
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.24
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.9
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.4
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.9
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.29
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.29
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.41
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.13
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.4
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.2
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.3
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.2
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.88
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,97.76
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,142.03
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,275.4
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
531253,Rogerstone Power Station,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,604.1
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
