Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.03
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.7
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.6
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.3
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.51
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.0
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.39
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.93
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.4
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.61
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.99
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.2
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.9
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.3
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,93.31
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,111.78
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,129.09
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,239.2
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
531253,Rogerstone Power Station,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.6
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.81
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,35.35
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.6
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.3
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.38
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.69
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.1
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.39
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.16
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.03
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.56
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.4
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.5
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.7
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.4
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,108.26
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,115.69
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,134.63
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,227.2
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
531253,Rogerstone Power Station,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.3
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.45
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.75
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.77
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.1
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.2
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.17
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.0
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.15
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.67
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.0
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.89
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.23
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.23
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.46
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.57
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.7
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.8
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.7
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.4
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.78
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.59
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,112.48
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,141.9
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,245.5
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.7
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
531253,Rogerstone Power Station,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.5
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.76
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.52
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.2
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.0
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,179.6
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.59
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.37
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.7
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.32
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.0
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.0
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.45
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.09
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.88
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.6
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.1
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.3
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,117.68
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,111.51
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,151.76
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,259.9
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.3
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
531253,Rogerstone Power Station,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,646.2
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.27
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.35
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,38.99
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.79
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.21
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.81
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.9
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.4
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.63
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.42
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.69
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.88
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.9
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.2
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.16
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,123.05
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.03
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,152.31
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,268.9
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.5
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.5
531253,Rogerstone Power Station,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,647.5
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.66
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.28
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.36
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.4
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.12
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.14
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.44
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.1
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.89
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.26
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.75
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.21
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.4
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.3
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.5
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.1
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.36
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,124.08
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,111.04
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,147.8
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,255.8
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,520.5
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
531253,Rogerstone Power Station,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,623.5
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.11
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.91
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.8
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.1
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.3
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.07
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.54
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.52
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.75
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.98
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.55
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.4
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.2
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.0
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.24
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,104.15
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,158.64
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,291.7
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.2
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
531253,Rogerstone Power Station,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,668.9
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.54
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.69
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.66
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.1
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.68
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.82
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.45
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.9
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.92
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.16
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.61
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.02
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.13
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.2
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.8
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.33
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.71
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,113.99
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,148.17
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,245.8
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.6
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
531253,Rogerstone Power Station,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,626.7
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.12
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.96
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,37.38
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.4
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.4
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.69
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.42
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.3
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.34
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.5
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.95
