Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.14
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.72
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.33
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.6
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.1
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.6
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.7
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.54
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.84
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,165.46
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,292.3
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,513.8
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
531253,Rogerstone Power Station,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,699.2
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.23
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.82
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.37
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.5
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.26
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.52
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.6
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.34
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.4
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.61
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.97
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.72
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.6
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.4
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.0
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.5
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,137.42
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,115.1
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,163.95
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,278.9
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.2
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
531253,Rogerstone Power Station,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,689.2
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.2
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.24
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.76
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.1
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.9
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.27
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.08
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.4
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.23
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.9
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.5
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.84
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.49
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.96
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.71
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.64
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,56.31
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.5
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.1
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.0
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.81
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.67
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,132.0
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,125.12
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,167.8
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,264.9
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,553.6
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
531253,Rogerstone Power Station,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,705.5
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.75
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.17
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,42.71
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.6
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.3
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,183.6
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.98
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.58
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.17
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.6
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.4
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.31
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.9
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.3
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.79
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.69
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.43
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.32
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.76
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.0
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.0
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.1
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,132.94
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,138.37
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,173.54
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,258.9
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.4
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,581.4
531253,Rogerstone Power Station,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,731.0
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.9
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,35.93
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,43.62
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.1
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.3
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,183.5
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.27
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.31
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.34
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.8
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.8
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.3
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.37
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.18
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.25
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.2
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.03
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,58.59
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.8
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,245.5
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,124.02
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,141.63
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,173.73
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,268.9
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.3
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.4
531253,Rogerstone Power Station,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,731.2
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.39
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,43.4
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,47.29
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.3
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,181.3
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,198.9
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.79
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.94
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.55
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.7
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.8
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.02
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.72
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.56
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.0
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.23
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.2
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.3
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.4
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.36
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,134.45
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,158.36
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,164.8
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,226.9
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,568.4
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,664.2
531253,Rogerstone Power Station,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,695.7
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.81
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,36.0
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,49.04
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.9
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.5
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.26
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.86
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.43
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.9
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.0
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.19
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.4
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.73
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.57
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.49
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.3
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.0
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.9
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.7
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.2
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,131.78
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,144.34
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,169.95
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,246.6
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.9
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.7
531253,Rogerstone Power Station,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,716.4
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.49
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.5
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,48.98
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.3
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.4
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,206.6
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.46
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.68
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.67
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.2
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.1
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.1
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.73
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.3
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.74
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.28
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.68
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.1
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.9
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.6
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.9
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.93
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.09
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,130.54
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.94
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,166.07
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,251.2
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.1
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.3
531253,Rogerstone Power Station,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,702.8
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.27
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.13
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,41.88
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.1
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.1
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,177.3
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.07
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.29
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.86
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.5
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.3
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.05
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.73
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.8
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.43
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.2
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.2
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.4
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.38
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,139.08
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,112.62
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,157.29
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,259.8
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.0
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
531253,Rogerstone Power Station,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,664.3
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,42.11
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.24
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,35.85
