Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,176.6
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.1
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.29
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.03
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.1
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.3
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.04
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.96
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.42
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.76
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.0
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.5
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.06
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,146.76
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.66
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,155.25
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,256.9
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,617.9
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.4
531253,Rogerstone Power Station,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,657.9
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,38.17
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.14
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.62
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.4
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.2
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.3
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.64
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.9
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.3
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.1
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.97
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.63
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.31
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.3
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.81
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.24
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.9
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.2
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.1
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,143.61
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,123.94
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,153.56
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,604.4
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,525.3
531253,Rogerstone Power Station,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,651.3
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.13
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.32
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.29
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.0
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.0
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.36
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.27
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.9
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.12
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.05
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.46
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,55.37
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.1
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,233.3
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.48
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,135.81
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.43
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,155.14
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,264.9
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.6
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
531253,Rogerstone Power Station,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,658.6
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.75
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.1
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.68
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.1
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.2
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.62
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.96
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.66
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.2
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.2
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.52
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.02
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.47
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,60.58
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.8
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,123.84
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.76
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.69
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,266.5
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.9
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.6
531253,Rogerstone Power Station,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,642.8
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.57
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.23
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.37
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.1
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.2
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.87
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.16
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.6
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.74
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.32
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.3
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.9
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.8
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,110.38
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.67
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,142.02
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,250.7
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.9
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.6
531253,Rogerstone Power Station,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.1
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.29
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.4
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.54
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.78
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.38
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.34
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.64
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.05
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.62
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.3
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.7
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.22
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.27
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,106.82
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,109.41
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.74
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.2
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
531253,Rogerstone Power Station,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.49
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.2
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.94
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.52
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.56
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.72
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.77
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.64
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.17
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.08
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.7
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.6
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,100.28
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,119.45
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.12
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
531253,Rogerstone Power Station,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.98
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.88
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.02
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.88
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.68
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.1
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.0
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.6
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.33
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.8
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.26
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.19
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.47
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,108.95
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.2
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
531253,Rogerstone Power Station,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.44
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.93
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.98
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.77
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.28
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.65
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.84
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.5
