Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.9
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.78
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.26
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.49
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,109.47
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
531253,Rogerstone Power Station,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.58
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.15
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.06
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.38
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.9
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.87
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.84
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.72
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.67
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.76
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.3
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.0
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.4
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,116.15
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.76
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.66
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.2
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
531253,Rogerstone Power Station,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.04
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.29
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.87
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.42
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.48
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.46
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.98
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.52
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.2
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.91
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.74
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.99
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.1
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
531253,Rogerstone Power Station,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.77
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.06
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.48
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.22
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.99
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.6
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.22
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.1
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.97
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.32
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.89
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.2
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.91
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,100.47
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
531253,Rogerstone Power Station,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.46
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.79
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.05
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.32
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.3
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.73
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.62
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.2
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.97
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.4
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.61
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
531253,Rogerstone Power Station,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.9
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.03
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.1
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.44
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.6
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.38
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.16
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.59
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.07
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.99
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.7
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.05
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
531253,Rogerstone Power Station,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.25
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.4
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.59
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.66
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.12
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.23
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.98
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.92
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.25
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.59
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.05
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.3
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
531253,Rogerstone Power Station,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.91
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.68
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.42
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.0
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.25
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.51
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.3
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.52
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.15
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.37
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.02
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
531253,Rogerstone Power Station,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.09
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.03
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.7
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.17
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.88
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.04
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.9
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.22
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.12
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.27
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.31
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
531253,Rogerstone Power Station,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.29
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.17
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.6
