Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.63
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.52
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.13
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.52
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.11
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.9
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.39
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.26
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,93.76
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
531253,Rogerstone Power Station,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.26
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.26
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.35
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.7
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.58
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.55
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
531253,Rogerstone Power Station,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.62
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.87
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.74
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.67
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.26
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.39
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.15
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,87.89
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.96
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
531253,Rogerstone Power Station,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.08
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.36
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.05
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.09
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.81
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.33
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.89
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.59
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
531253,Rogerstone Power Station,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.43
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.5
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.08
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.61
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.7
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.25
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.46
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.9
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.27
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.86
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,95.42
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.2
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
531253,Rogerstone Power Station,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.64
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.9
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.68
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.7
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.0
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.06
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.28
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.43
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.82
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,96.76
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.98
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
531253,Rogerstone Power Station,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.58
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.32
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.45
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.23
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.41
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.15
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.08
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.52
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.48
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.25
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
531253,Rogerstone Power Station,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.65
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.66
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.5
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.68
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.71
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.6
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.06
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.04
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.34
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.84
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.59
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
531253,Rogerstone Power Station,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.65
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.48
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.71
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.0
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.23
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.18
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.2
