Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.68
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.73
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,104.73
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,192.8
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
531253,Rogerstone Power Station,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.49
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.95
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.8
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.08
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.59
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.94
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,102.1
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
531253,Rogerstone Power Station,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.99
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.48
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.69
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.91
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.51
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.8
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.37
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.26
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.1
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.32
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.2
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.26
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,193.0
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
531253,Rogerstone Power Station,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.17
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.24
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.14
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.11
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.2
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.5
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.94
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.14
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.71
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.45
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.44
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,92.1
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
531253,Rogerstone Power Station,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.29
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.54
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.61
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.48
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.06
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.46
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.36
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,97.21
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
531253,Rogerstone Power Station,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.98
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.69
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.87
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.8
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.48
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.0
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.4
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.51
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.42
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,88.46
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,104.96
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
531253,Rogerstone Power Station,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.43
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.57
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.45
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.84
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.25
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.54
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.58
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.63
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.83
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,100.42
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
531253,Rogerstone Power Station,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.36
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.9
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.6
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.27
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.47
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.68
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.91
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.61
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.14
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.8
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.72
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.78
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
531253,Rogerstone Power Station,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.03
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.65
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.14
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.78
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.57
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.39
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,92.52
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
531253,Rogerstone Power Station,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.52
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.5
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.24
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
