Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.73
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.61
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.94
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.83
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.25
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.69
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.3
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.53
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.95
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.4
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
531253,Rogerstone Power Station,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.47
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.25
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.6
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.87
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.56
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.51
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.1
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.1
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.15
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.09
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.05
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
531253,Rogerstone Power Station,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.57
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.8
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.05
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.7
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.71
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.66
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.5
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.73
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.0
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.0
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.99
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.16
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.32
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.25
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
531253,Rogerstone Power Station,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.2
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.2
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.17
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.19
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.72
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.95
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.0
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.9
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.82
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.44
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.1
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.93
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
531253,Rogerstone Power Station,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.45
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.55
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.66
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.8
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.42
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.02
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.54
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.1
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
531253,Rogerstone Power Station,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.41
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.9
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.27
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.67
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.14
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.19
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.9
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.7
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
531253,Rogerstone Power Station,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.11
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.46
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.32
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.53
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.65
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.66
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.29
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.17
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,88.53
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.77
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.48
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.9
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
531253,Rogerstone Power Station,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.99
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.1
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.42
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.23
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.68
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.87
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.51
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.98
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.1
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.29
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.45
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.66
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.98
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
531253,Rogerstone Power Station,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.75
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.32
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.14
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.28
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
