Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.17
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.56
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.79
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
531253,Rogerstone Power Station,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.28
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.92
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.53
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.48
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.51
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.87
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
531253,Rogerstone Power Station,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.09
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.75
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.4
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.48
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.11
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.25
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
531253,Rogerstone Power Station,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.15
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.46
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.41
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.29
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.3
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.95
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.64
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.7
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
531253,Rogerstone Power Station,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.43
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.97
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.01
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.11
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.89
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.2
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.46
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.67
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.29
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.38
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
531253,Rogerstone Power Station,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.88
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.94
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.05
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.01
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.1
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.74
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.93
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.41
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.99
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
531253,Rogerstone Power Station,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.17
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.94
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.16
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.94
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.0
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.31
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.21
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.45
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.11
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.97
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.46
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,103.21
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,197.2
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
531253,Rogerstone Power Station,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.13
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.38
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.85
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.91
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.46
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.9
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.27
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.29
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.51
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,100.89
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
531253,Rogerstone Power Station,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.12
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.19
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.97
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.28
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.8
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.19
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.33
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.33
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
531253,Rogerstone Power Station,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.56
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.06
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.63
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
