Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.63
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.29
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.21
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.38
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.56
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.13
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
531253,Rogerstone Power Station,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.19
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.74
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.18
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.53
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.48
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.16
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.56
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.7
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,93.12
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.08
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.58
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
531253,Rogerstone Power Station,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.8
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.55
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.3
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.3
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.5
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.86
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.6
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.74
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.66
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.51
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
531253,Rogerstone Power Station,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.06
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.16
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.32
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.19
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.75
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.13
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.06
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.21
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,190.8
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
531253,Rogerstone Power Station,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.05
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.7
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.94
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.63
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.26
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.22
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.44
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.66
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.86
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.94
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.23
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
531253,Rogerstone Power Station,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.53
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.8
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.75
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.0
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.17
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.1
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.4
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.4
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.9
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,101.53
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
531253,Rogerstone Power Station,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.34
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.87
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.74
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.06
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.53
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.68
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.4
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.64
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.91
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,102.43
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
531253,Rogerstone Power Station,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.81
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.64
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.06
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.44
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.43
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.23
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.3
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.44
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.67
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,98.5
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
531253,Rogerstone Power Station,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.25
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.39
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.65
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.49
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.41
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.28
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.3
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.27
531253,Rogerstone Power Station,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.53
