Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.25
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.47
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.3
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
531253,Rogerstone Power Station,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.2
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.4
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
531253,Rogerstone Power Station,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.49
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.87
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.4
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.03
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
531253,Rogerstone Power Station,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.57
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.38
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
531253,Rogerstone Power Station,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.63
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.89
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.5
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.75
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
531253,Rogerstone Power Station,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.84
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.6
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.69
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.34
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
531253,Rogerstone Power Station,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.7
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531253,Rogerstone Power Station,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.73
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.31
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.8
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.29
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
531253,Rogerstone Power Station,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
