Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.8
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.46
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
531253,Rogerstone Power Station,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.66
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.01
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.9
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.38
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.9
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
531253,Rogerstone Power Station,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.46
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.1
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531253,Rogerstone Power Station,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.91
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.45
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.2
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
531253,Rogerstone Power Station,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.74
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.09
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.3
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
531253,Rogerstone Power Station,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.27
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.5
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.53
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
531253,Rogerstone Power Station,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.65
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.15
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.7
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.58
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
531253,Rogerstone Power Station,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.45
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.9
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
531253,Rogerstone Power Station,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.05
