Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.6
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.0
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
531253,Rogerstone Power Station,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.2
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.1
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.17
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.46
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
531253,Rogerstone Power Station,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.91
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.2
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531253,Rogerstone Power Station,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.54
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.4
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
531253,Rogerstone Power Station,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.88
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.38
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.03
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531253,Rogerstone Power Station,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.23
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.38
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
531253,Rogerstone Power Station,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.69
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
531253,Rogerstone Power Station,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.75
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.54
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
531253,Rogerstone Power Station,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.79
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
531253,Rogerstone Power Station,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
