Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.62
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.63
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
531253,Rogerstone Power Station,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.6
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
531253,Rogerstone Power Station,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.25
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
531253,Rogerstone Power Station,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.03
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.54
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
531253,Rogerstone Power Station,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.14
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.04
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.76
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
531253,Rogerstone Power Station,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.23
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
531253,Rogerstone Power Station,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.29
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.78
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
531253,Rogerstone Power Station,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.24
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.28
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
